Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,22.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,18.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,18.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,23.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,17.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,19.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,23.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,19.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,21.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,24.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,18.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,25.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,25.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,20.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,26.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
