Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,25.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,17.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,27.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,21.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,25.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,22.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,30.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,26.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,14.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,27.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,28.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,21.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,27.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,19.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,17.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,30.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,33.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
