Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,11.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-12.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,19.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,28.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,21.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,30.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,18.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,13.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,30.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,13.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,28.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,17.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,21.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,14.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,20.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,17.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,21.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
