Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,22.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,19.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,24.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,31.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,16.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,32.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,24.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,33.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,27.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,13.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,35.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,19.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,23.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,30.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
