Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,22.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,29.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,17.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,21.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,14.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,22.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,22.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,21.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,18.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,25.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,17.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,14.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,12.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,20.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
