Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,15.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,18.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,14.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,18.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,18.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,17.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,14.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,14.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,11.93
