Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,17.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,16.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,16.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,15.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,16.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,17.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,16.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,17.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,16.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,18.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
