Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,20.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,22.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,24.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,14.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,19.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,20.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,19.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
