Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,13.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,15.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,19.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,18.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,20.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,20.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,14.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,17.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,23.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,18.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,17.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,24.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,18.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,19.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,24.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,21.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,24.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,19.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,26.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
