Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,19.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,25.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,25.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,20.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,25.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,19.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,23.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,25.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,19.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,26.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,21.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,27.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,27.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,23.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,28.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,27.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,23.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,24.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,25.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,27.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,22.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,27.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,27.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
