Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,25.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,28.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,25.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,28.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,28.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,26.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,34.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,27.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,26.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,24.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,35.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,28.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,151.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,20.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,36.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,26.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,26.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,32.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,33.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.3
