Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,27.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,30.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,31.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,35.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,35.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,31.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,31.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,33.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,34.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,33.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,25.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,24.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,23.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,23.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,21.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,20.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,20.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,21.48
