Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,32.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,26.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,29.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,30.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,29.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,25.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,32.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,17.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,21.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,16.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,25.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,23.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,16.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,22.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,21.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,19.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,25.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,24.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,21.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,18.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,14.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
