Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,14.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,19.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,18.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,19.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,19.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,15.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,20.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,17.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,16.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
