Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,24.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,20.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,18.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,22.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,22.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,24.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,19.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,16.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,12.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,19.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,19.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,18.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,22.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,12.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
