Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,17.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,23.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,19.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,18.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,23.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,22.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,18.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,30.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,21.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,21.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,26.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,21.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,21.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,27.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
