Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,23.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,27.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,17.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,24.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,21.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,11.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,23.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,23.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,24.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,19.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,25.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,27.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,32.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,24.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,29.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,22.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
