Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,19.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,16.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,23.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,21.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,18.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,21.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,22.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,26.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
