Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,21.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,15.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,14.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,26.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,15.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,24.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,25.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,14.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,25.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,19.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,12.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
