Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,20.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,13.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,22.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,17.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,26.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,16.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,20.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,17.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,17.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,20.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,18.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,16.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,18.11
