Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,16.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,18.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
