Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,15.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,16.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,16.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
