Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,13.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,20.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,16.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,17.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,16.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,16.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,16.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
