Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,21.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,22.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,26.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,24.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,21.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,25.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,19.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,22.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,20.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,20.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,29.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,22.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,22.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,34.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,22.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,21.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,34.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,23.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,22.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,31.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
