Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,24.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,23.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,31.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,24.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,23.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,25.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,21.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,23.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,22.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,23.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,25.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,23.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,30.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,30.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,29.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,33.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,30.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,28.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,27.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,26.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,27.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,25.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,25.61
