Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,25.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,29.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,25.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,30.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,21.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,24.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,35.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,21.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,23.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,29.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,24.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,25.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,29.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,19.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,32.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,30.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,22.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,33.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,37.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,23.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,33.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,32.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,22.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,32.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,36.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
