Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,20.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,34.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,35.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,23.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,32.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,39.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,30.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,25.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,34.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,28.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,38.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,32.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,24.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,29.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,24.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,26.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,26.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,22.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,24.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,25.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
