Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,21.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,19.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,23.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,26.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,20.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,22.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,27.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,22.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,22.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,23.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,23.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,18.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,27.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,17.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,20.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,18.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,32.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,22.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,28.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,21.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,14.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,26.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
