Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,22.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,17.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,20.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,22.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,18.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,20.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,18.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,25.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,21.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,17.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,17.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,18.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,21.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,18.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,16.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,20.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,13.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,17.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
