Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,19.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,20.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,25.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,19.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,23.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,20.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,20.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,19.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,18.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,25.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,29.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,15.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,19.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
