Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,24.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,20.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,25.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,14.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,18.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,23.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,19.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,29.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,20.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,31.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,29.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,22.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,27.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
