Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,22.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,19.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,24.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,24.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,16.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,27.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,21.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,17.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,26.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,18.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,13.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,13.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,14.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,17.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,26.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,19.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,14.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,20.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
