Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,24.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,17.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,19.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,18.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,19.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,20.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,25.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,11.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,19.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,28.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,18.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,14.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,17.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,31.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
