Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,15.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,16.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,26.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,14.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,14.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,27.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,18.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,27.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,26.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,20.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,24.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,23.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,19.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,20.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,13.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,27.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,16.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,14.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
