Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,16.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,18.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,12.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,21.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,15.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,17.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,14.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,16.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,15.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,15.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
