Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,14.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,14.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,14.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,18.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,17.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,15.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,17.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,13.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,13.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
