Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,17.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,17.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,18.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,14.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,16.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,16.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,17.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,17.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,15.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
