Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,16.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,18.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,15.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,17.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,19.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,15.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,22.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,19.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,15.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,23.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,21.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,14.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,25.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,23.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,26.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,21.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,25.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
