Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,21.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,18.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,26.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,21.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,18.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,29.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,20.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,19.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,30.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,23.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,19.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,31.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,24.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,21.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,30.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,29.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,35.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,26.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,27.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,33.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,26.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,29.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,33.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
