Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,27.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,28.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,32.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,29.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,26.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,34.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,25.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,37.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,26.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,32.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,22.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,30.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,29.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,23.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,30.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,33.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,24.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,25.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,32.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,19.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,31.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,20.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,31.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,34.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
