Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,31.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,28.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,84.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,21.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,27.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,66.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,30.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,29.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,33.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,81.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,22.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,31.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,28.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,27.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,21.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,28.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,33.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,32.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,32.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,71.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,26.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,29.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,34.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
