Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,29.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,22.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,31.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,85.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,18.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,30.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,30.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,82.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,20.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,31.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,25.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,21.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,27.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,22.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,21.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,19.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,21.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,20.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,28.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,22.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,24.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,20.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
