Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,22.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,19.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,14.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,21.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,17.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,16.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,22.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,23.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
