Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,18.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,23.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,10.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,16.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,18.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,18.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,13.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,16.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,18.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,14.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
