Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,16.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,20.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,11.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,20.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,20.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,19.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
