Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,20.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,16.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,14.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,13.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,16.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,18.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,23.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
