Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,22.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,22.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,11.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,23.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,7.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,21.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,14.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,21.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,22.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,11.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
