Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,18.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,24.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,15.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,15.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,17.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,25.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,15.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,28.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,14.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,26.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,15.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,23.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,17.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,24.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
