Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,14.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,17.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,27.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,13.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,29.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,25.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,17.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,10.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,19.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,17.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
