Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,14.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,14.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,16.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,13.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,11.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,14.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,16.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,14.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,16.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,11.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,15.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,17.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,17.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
