Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,10.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,13.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,14.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
